Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776753,Worcester Street - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
