Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776753,Worcester Street - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776753,Worcester Street - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776753,Worcester Street - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776753,Worcester Street - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776753,Worcester Street - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
776753,Worcester Street - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
776753,Worcester Street - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.26
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.25
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776753,Worcester Street - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776753,Worcester Street - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776753,Worcester Street - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
