Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.95
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776753,Worcester Street - Kidderminster,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.35
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.08
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.98
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776753,Worcester Street - Kidderminster,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.17
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.77
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
776753,Worcester Street - Kidderminster,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.3
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.54
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776753,Worcester Street - Kidderminster,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.53
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776753,Worcester Street - Kidderminster,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776753,Worcester Street - Kidderminster,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
776753,Worcester Street - Kidderminster,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.69
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
776753,Worcester Street - Kidderminster,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.52
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
776753,Worcester Street - Kidderminster,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.95
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.05
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.15
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
776753,Worcester Street - Kidderminster,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.33
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776753,Worcester Street - Kidderminster,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.07
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
