Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.8
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
776753,Worcester Street - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.63
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.33
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
776753,Worcester Street - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.8
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
776753,Worcester Street - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.7
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776753,Worcester Street - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.94
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
776753,Worcester Street - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.99
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776753,Worcester Street - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.78
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776753,Worcester Street - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.08
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776753,Worcester Street - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.51
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776753,Worcester Street - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.49
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.37
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
776753,Worcester Street - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.08
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.31
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776753,Worcester Street - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
