Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.37
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
776753,Worcester Street - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776753,Worcester Street - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.69
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776753,Worcester Street - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776753,Worcester Street - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776753,Worcester Street - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.47
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776753,Worcester Street - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776753,Worcester Street - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776753,Worcester Street - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776753,Worcester Street - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776753,Worcester Street - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
