Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
