Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
