Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776753,Worcester Street - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776753,Worcester Street - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776753,Worcester Street - Kidderminster,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
