Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.6
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.76
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776753,Worcester Street - Kidderminster,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776753,Worcester Street - Kidderminster,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776753,Worcester Street - Kidderminster,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776753,Worcester Street - Kidderminster,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.72
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776753,Worcester Street - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776753,Worcester Street - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
