Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.03
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776753,Worcester Street - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.7
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776753,Worcester Street - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776753,Worcester Street - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776753,Worcester Street - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776753,Worcester Street - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776753,Worcester Street - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.68
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776753,Worcester Street - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.67
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
