Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.91
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776753,Worcester Street - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.9
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776753,Worcester Street - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.47
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776753,Worcester Street - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776753,Worcester Street - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776753,Worcester Street - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776753,Worcester Street - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776753,Worcester Street - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776753,Worcester Street - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.95
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
