Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
