Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
