Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
