Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
