Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776753,Worcester Street - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776753,Worcester Street - Kidderminster,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
