Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776753,Worcester Street - Kidderminster,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776753,Worcester Street - Kidderminster,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776753,Worcester Street - Kidderminster,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776753,Worcester Street - Kidderminster,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
