Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.52
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776753,Worcester Street - Kidderminster,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776753,Worcester Street - Kidderminster,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776753,Worcester Street - Kidderminster,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776753,Worcester Street - Kidderminster,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776753,Worcester Street - Kidderminster,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776753,Worcester Street - Kidderminster,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776753,Worcester Street - Kidderminster,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
