Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776753,Worcester Street - Kidderminster,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776753,Worcester Street - Kidderminster,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.86
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776753,Worcester Street - Kidderminster,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776753,Worcester Street - Kidderminster,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776753,Worcester Street - Kidderminster,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.02
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776753,Worcester Street - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776753,Worcester Street - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
