Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776753,Worcester Street - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
