Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
