Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776753,Worcester Street - Kidderminster,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
