Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776753,Worcester Street - Kidderminster,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776753,Worcester Street - Kidderminster,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776753,Worcester Street - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776753,Worcester Street - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776753,Worcester Street - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
