Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776753,Worcester Street - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776753,Worcester Street - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776753,Worcester Street - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776753,Worcester Street - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
