Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776753,Worcester Street - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776753,Worcester Street - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776753,Worcester Street - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776753,Worcester Street - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776753,Worcester Street - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776753,Worcester Street - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776753,Worcester Street - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
