Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776753,Worcester Street - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776753,Worcester Street - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776753,Worcester Street - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776753,Worcester Street - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
