Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
