Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
