Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
