Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
