Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
