Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
