Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
