Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
