Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
