Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
