Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,13.8
