Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776753,Worcester Street - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
