Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776753,Worcester Street - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776753,Worcester Street - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.65
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776753,Worcester Street - Kidderminster,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
