Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.58
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776753,Worcester Street - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776753,Worcester Street - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
