Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776753,Worcester Street - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.86
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776753,Worcester Street - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776753,Worcester Street - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.59
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776753,Worcester Street - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.83
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776753,Worcester Street - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.61
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.91
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776753,Worcester Street - Kidderminster,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,13.3
