Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.33
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776753,Worcester Street - Kidderminster,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
