Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
