Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
