Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
