Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
