Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
