Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776753,Worcester Street - Kidderminster,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776753,Worcester Street - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.87
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776753,Worcester Street - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
