Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776753,Worcester Street - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.22
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776753,Worcester Street - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776753,Worcester Street - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
