Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776753,Worcester Street - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776753,Worcester Street - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776753,Worcester Street - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776753,Worcester Street - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
