Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776753,Worcester Street - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776753,Worcester Street - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776753,Worcester Street - Kidderminster,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
