Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
