Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
