Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
