Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776753,Worcester Street - Kidderminster,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776753,Worcester Street - Kidderminster,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776753,Worcester Street - Kidderminster,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776753,Worcester Street - Kidderminster,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
