Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776753,Worcester Street - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
