Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776753,Worcester Street - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
