Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
