Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
