Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
