Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
