Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776753,Worcester Street - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776753,Worcester Street - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
