Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776753,Worcester Street - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776753,Worcester Street - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776753,Worcester Street - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,13.9
