Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.53
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776753,Worcester Street - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776753,Worcester Street - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776753,Worcester Street - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
